Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,13.4
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.02
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
914875,Barnwell Road Stamford,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,13.4
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.02
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
914875,Barnwell Road Stamford,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,13.4
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.03
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
914875,Barnwell Road Stamford,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.49
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.05
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,13.4
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.09
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
914875,Barnwell Road Stamford,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,13.4
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.08
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.08
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
914875,Barnwell Road Stamford,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.07
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,13.4
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.13
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
914875,Barnwell Road Stamford,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,13.4
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.06
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
914875,Barnwell Road Stamford,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.06
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
914875,Barnwell Road Stamford,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.13
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.12
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
