Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
914875,Barnwell Road Stamford,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.16
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.1
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.23
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
914875,Barnwell Road Stamford,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,13.6
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.15
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.27
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
914875,Barnwell Road Stamford,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,13.6
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.02
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.09
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
914875,Barnwell Road Stamford,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.64
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,13.7
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.0
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
914875,Barnwell Road Stamford,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,13.8
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
914875,Barnwell Road Stamford,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,13.8
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.89
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
914875,Barnwell Road Stamford,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,13.7
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.1
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
914875,Barnwell Road Stamford,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.33
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,13.7
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
914875,Barnwell Road Stamford,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,13.6
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
