Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
914875,Barnwell Road Stamford,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.24
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
914875,Barnwell Road Stamford,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
914875,Barnwell Road Stamford,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.14
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.81
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
914875,Barnwell Road Stamford,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,13.9
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
914875,Barnwell Road Stamford,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,14.4
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
914875,Barnwell Road Stamford,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.36
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,14.6
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.41
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
914875,Barnwell Road Stamford,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.44
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,14.7
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
914875,Barnwell Road Stamford,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.47
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,14.8
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.07
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
914875,Barnwell Road Stamford,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.33
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,50.2
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,14.8
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
