Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.9
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
914875,Barnwell Road Stamford,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.2
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,14.9
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.71
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
914875,Barnwell Road Stamford,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.49
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.61
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,15.0
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.55
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
914875,Barnwell Road Stamford,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,15.1
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.24
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
914875,Barnwell Road Stamford,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.31
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,15.2
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.55
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
914875,Barnwell Road Stamford,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,15.4
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
914875,Barnwell Road Stamford,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.6
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,15.5
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
914875,Barnwell Road Stamford,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.65
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,15.7
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.16
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
914875,Barnwell Road Stamford,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.26
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,15.8
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
914875,Barnwell Road Stamford,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,16.0
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
