Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
914875,Barnwell Road Stamford,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,16.2
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
914875,Barnwell Road Stamford,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,16.3
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.15
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
914875,Barnwell Road Stamford,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,16.5
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.83
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
914875,Barnwell Road Stamford,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,16.6
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
914875,Barnwell Road Stamford,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,16.8
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
914875,Barnwell Road Stamford,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.56
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,17.0
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.6
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
914875,Barnwell Road Stamford,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,61.3
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.47
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.04
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,17.1
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.34
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.5
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
914875,Barnwell Road Stamford,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,17.3
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.13
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
914875,Barnwell Road Stamford,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.52
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,17.4
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
