Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.67
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
914875,Barnwell Road Stamford,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,17.6
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.23
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
914875,Barnwell Road Stamford,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,17.7
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
914875,Barnwell Road Stamford,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.52
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,17.7
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
914875,Barnwell Road Stamford,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,17.7
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
914875,Barnwell Road Stamford,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,17.8
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
914875,Barnwell Road Stamford,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,17.8
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
914875,Barnwell Road Stamford,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,17.7
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
914875,Barnwell Road Stamford,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,17.6
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
914875,Barnwell Road Stamford,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,17.6
