Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
914875,Barnwell Road Stamford,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,17.7
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
914875,Barnwell Road Stamford,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,17.7
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
914875,Barnwell Road Stamford,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,17.6
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
914875,Barnwell Road Stamford,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.49
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,64.5
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,17.5
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
914875,Barnwell Road Stamford,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,58.2
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,17.5
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
914875,Barnwell Road Stamford,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,17.4
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
914875,Barnwell Road Stamford,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,17.4
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
914875,Barnwell Road Stamford,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,17.3
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
914875,Barnwell Road Stamford,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
