Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,17.1
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
914875,Barnwell Road Stamford,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.44
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,17.1
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
914875,Barnwell Road Stamford,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,17.0
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
914875,Barnwell Road Stamford,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,16.9
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
914875,Barnwell Road Stamford,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,16.8
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
914875,Barnwell Road Stamford,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,16.7
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
914875,Barnwell Road Stamford,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,16.6
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
914875,Barnwell Road Stamford,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,52.9
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,16.4
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
914875,Barnwell Road Stamford,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,16.3
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
914875,Barnwell Road Stamford,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
