Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,16.2
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
914875,Barnwell Road Stamford,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,16.2
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
914875,Barnwell Road Stamford,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,16.2
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
914875,Barnwell Road Stamford,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,16.1
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
914875,Barnwell Road Stamford,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,15.9
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
914875,Barnwell Road Stamford,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,16.0
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
914875,Barnwell Road Stamford,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,transformer,,Temperature,C,12.9
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
914875,Barnwell Road Stamford,2024-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,transformer,,Temperature,C,13.1
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
914875,Barnwell Road Stamford,2024-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,transformer,,Temperature,C,13.3
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
914875,Barnwell Road Stamford,2024-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
