Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,transformer,,Temperature,C,13.6
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.94
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
914875,Barnwell Road Stamford,2024-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.67
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,transformer,,Temperature,C,13.8
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.95
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
914875,Barnwell Road Stamford,2024-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,transformer,,Temperature,C,13.9
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.1
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
914875,Barnwell Road Stamford,2024-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,transformer,,Temperature,C,14.0
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.02
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.1
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
914875,Barnwell Road Stamford,2024-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,transformer,,Temperature,C,14.1
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.01
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.11
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
914875,Barnwell Road Stamford,2024-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,transformer,,Temperature,C,14.2
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.12
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
914875,Barnwell Road Stamford,2024-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,transformer,,Temperature,C,14.2
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.2
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
914875,Barnwell Road Stamford,2024-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,transformer,,Temperature,C,14.3
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.14
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
914875,Barnwell Road Stamford,2024-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,transformer,,Temperature,C,14.5
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.0
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.09
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
914875,Barnwell Road Stamford,2024-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
