Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,transformer,,Temperature,C,14.5
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
914875,Barnwell Road Stamford,2024-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,transformer,,Temperature,C,14.5
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
914875,Barnwell Road Stamford,2024-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,transformer,,Temperature,C,14.5
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
914875,Barnwell Road Stamford,2024-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,57.4
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,transformer,,Temperature,C,14.5
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
914875,Barnwell Road Stamford,2024-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,transformer,,Temperature,C,14.5
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
914875,Barnwell Road Stamford,2024-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,transformer,,Temperature,C,14.5
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
914875,Barnwell Road Stamford,2024-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.8
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,transformer,,Temperature,C,14.6
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
914875,Barnwell Road Stamford,2024-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,transformer,,Temperature,C,14.6
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.89
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
914875,Barnwell Road Stamford,2024-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,transformer,,Temperature,C,14.6
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
914875,Barnwell Road Stamford,2024-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
914875,Barnwell Road Stamford,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
