Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,transformer,,Temperature,C,15.4
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.86
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.64
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
914875,Barnwell Road Stamford,2024-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.58
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,transformer,,Temperature,C,15.5
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.39
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
914875,Barnwell Road Stamford,2024-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,transformer,,Temperature,C,15.6
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.33
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.44
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
914875,Barnwell Road Stamford,2024-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,transformer,,Temperature,C,15.8
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.64
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
914875,Barnwell Road Stamford,2024-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.35
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,transformer,,Temperature,C,15.9
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
914875,Barnwell Road Stamford,2024-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.98
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,transformer,,Temperature,C,16.1
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
914875,Barnwell Road Stamford,2024-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,transformer,,Temperature,C,16.3
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
914875,Barnwell Road Stamford,2024-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.11
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,transformer,,Temperature,C,16.5
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
914875,Barnwell Road Stamford,2024-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,transformer,,Temperature,C,16.7
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.11
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
914875,Barnwell Road Stamford,2024-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
