Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,transformer,,Temperature,C,16.8
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.25
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.58
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
914875,Barnwell Road Stamford,2024-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,transformer,,Temperature,C,16.9
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.4
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.73
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
914875,Barnwell Road Stamford,2024-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,transformer,,Temperature,C,17.1
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
914875,Barnwell Road Stamford,2024-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.42
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,transformer,,Temperature,C,17.2
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
914875,Barnwell Road Stamford,2024-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.36
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,transformer,,Temperature,C,17.4
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.9
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
914875,Barnwell Road Stamford,2024-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.61
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,48.8
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,transformer,,Temperature,C,17.6
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
914875,Barnwell Road Stamford,2024-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.97
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,transformer,,Temperature,C,17.7
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
914875,Barnwell Road Stamford,2024-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,transformer,,Temperature,C,18.0
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
914875,Barnwell Road Stamford,2024-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.2
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,transformer,,Temperature,C,18.2
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
914875,Barnwell Road Stamford,2024-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
