Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,transformer,,Temperature,C,18.4
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
914875,Barnwell Road Stamford,2024-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,transformer,,Temperature,C,18.6
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
914875,Barnwell Road Stamford,2024-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,transformer,,Temperature,C,18.7
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
914875,Barnwell Road Stamford,2024-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,transformer,,Temperature,C,18.8
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
914875,Barnwell Road Stamford,2024-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,transformer,,Temperature,C,18.8
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
914875,Barnwell Road Stamford,2024-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.06
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,transformer,,Temperature,C,18.8
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
914875,Barnwell Road Stamford,2024-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,transformer,,Temperature,C,18.8
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
914875,Barnwell Road Stamford,2024-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,transformer,,Temperature,C,19.0
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
914875,Barnwell Road Stamford,2024-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,transformer,,Temperature,C,19.0
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
914875,Barnwell Road Stamford,2024-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
