Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,transformer,,Temperature,C,19.2
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
914875,Barnwell Road Stamford,2024-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,transformer,,Temperature,C,19.4
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
914875,Barnwell Road Stamford,2024-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,transformer,,Temperature,C,19.5
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
914875,Barnwell Road Stamford,2024-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,transformer,,Temperature,C,19.6
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
914875,Barnwell Road Stamford,2024-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,transformer,,Temperature,C,19.8
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
914875,Barnwell Road Stamford,2024-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,transformer,,Temperature,C,19.8
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
914875,Barnwell Road Stamford,2024-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,transformer,,Temperature,C,19.8
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
914875,Barnwell Road Stamford,2024-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,transformer,,Temperature,C,19.8
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
914875,Barnwell Road Stamford,2024-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,transformer,,Temperature,C,19.6
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
914875,Barnwell Road Stamford,2024-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
