Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,transformer,,Temperature,C,19.6
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
914875,Barnwell Road Stamford,2024-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,transformer,,Temperature,C,19.5
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
914875,Barnwell Road Stamford,2024-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,transformer,,Temperature,C,19.3
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
914875,Barnwell Road Stamford,2024-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,transformer,,Temperature,C,19.0
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
914875,Barnwell Road Stamford,2024-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,transformer,,Temperature,C,19.0
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
914875,Barnwell Road Stamford,2024-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,transformer,,Temperature,C,19.0
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
914875,Barnwell Road Stamford,2024-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,transformer,,Temperature,C,19.0
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
914875,Barnwell Road Stamford,2024-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,transformer,,Temperature,C,19.2
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
914875,Barnwell Road Stamford,2024-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,transformer,,Temperature,C,19.3
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
914875,Barnwell Road Stamford,2024-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.78
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
