Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,transformer,,Temperature,C,19.4
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.72
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
914875,Barnwell Road Stamford,2024-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.1
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,transformer,,Temperature,C,19.4
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
914875,Barnwell Road Stamford,2024-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,transformer,,Temperature,C,19.2
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
914875,Barnwell Road Stamford,2024-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,transformer,,Temperature,C,19.1
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
914875,Barnwell Road Stamford,2024-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,4,N Current (RMS),A,55.1
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,transformer,,Temperature,C,18.9
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.28
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
914875,Barnwell Road Stamford,2024-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,transformer,,Temperature,C,18.8
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
914875,Barnwell Road Stamford,2024-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.04
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,4,N Current (RMS),A,53.9
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,transformer,,Temperature,C,18.8
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.58
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
914875,Barnwell Road Stamford,2024-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,transformer,,Temperature,C,18.9
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.73
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
914875,Barnwell Road Stamford,2024-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,4,N Current (RMS),A,53.7
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,transformer,,Temperature,C,19.1
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
914875,Barnwell Road Stamford,2024-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
