Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,transformer,,Temperature,C,19.2
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.61
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
914875,Barnwell Road Stamford,2024-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,transformer,,Temperature,C,19.3
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
914875,Barnwell Road Stamford,2024-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.52
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,4,N Current (RMS),A,86.3
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.0
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,transformer,,Temperature,C,19.3
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
914875,Barnwell Road Stamford,2024-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.11
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,4,N Current (RMS),A,56.1
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,transformer,,Temperature,C,19.4
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
914875,Barnwell Road Stamford,2024-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,transformer,,Temperature,C,19.6
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
914875,Barnwell Road Stamford,2024-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,transformer,,Temperature,C,19.7
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
914875,Barnwell Road Stamford,2024-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,4,N Current (RMS),A,62.7
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,transformer,,Temperature,C,19.1
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
914875,Barnwell Road Stamford,2024-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,transformer,,Temperature,C,18.0
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
914875,Barnwell Road Stamford,2024-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,transformer,,Temperature,C,17.3
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
914875,Barnwell Road Stamford,2024-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.84
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
