Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,transformer,,Temperature,C,16.5
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.56
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
914875,Barnwell Road Stamford,2024-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,transformer,,Temperature,C,15.7
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
914875,Barnwell Road Stamford,2024-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,transformer,,Temperature,C,15.3
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
914875,Barnwell Road Stamford,2024-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.75
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,transformer,,Temperature,C,15.2
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
914875,Barnwell Road Stamford,2024-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,transformer,,Temperature,C,15.0
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
914875,Barnwell Road Stamford,2024-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,transformer,,Temperature,C,14.9
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
914875,Barnwell Road Stamford,2024-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,transformer,,Temperature,C,14.8
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
914875,Barnwell Road Stamford,2024-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,transformer,,Temperature,C,14.6
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
914875,Barnwell Road Stamford,2024-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,4,N Current (RMS),A,53.8
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.23
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,transformer,,Temperature,C,14.4
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
914875,Barnwell Road Stamford,2024-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
