Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,transformer,,Temperature,C,14.3
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
914875,Barnwell Road Stamford,2024-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.55
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,transformer,,Temperature,C,14.2
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
914875,Barnwell Road Stamford,2024-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.2
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,transformer,,Temperature,C,14.1
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
914875,Barnwell Road Stamford,2024-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,transformer,,Temperature,C,14.1
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
914875,Barnwell Road Stamford,2024-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,transformer,,Temperature,C,13.9
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
914875,Barnwell Road Stamford,2024-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,transformer,,Temperature,C,13.9
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
914875,Barnwell Road Stamford,2024-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,transformer,,Temperature,C,13.8
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
914875,Barnwell Road Stamford,2024-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,transformer,,Temperature,C,13.6
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
914875,Barnwell Road Stamford,2024-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
914875,Barnwell Road Stamford,2024-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
