Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
914875,Barnwell Road Stamford,2024-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
914875,Barnwell Road Stamford,2024-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
914875,Barnwell Road Stamford,2024-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
914875,Barnwell Road Stamford,2024-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,transformer,,Temperature,C,13.5
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
914875,Barnwell Road Stamford,2024-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.19
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,transformer,,Temperature,C,13.6
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
914875,Barnwell Road Stamford,2024-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,transformer,,Temperature,C,13.6
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
914875,Barnwell Road Stamford,2024-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,transformer,,Temperature,C,13.7
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
914875,Barnwell Road Stamford,2024-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,transformer,,Temperature,C,13.8
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
914875,Barnwell Road Stamford,2024-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
