Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
914875,Barnwell Road Stamford,2024-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,transformer,,Temperature,C,13.2
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
914875,Barnwell Road Stamford,2024-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,transformer,,Temperature,C,13.1
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
914875,Barnwell Road Stamford,2024-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,transformer,,Temperature,C,13.1
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
914875,Barnwell Road Stamford,2024-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,transformer,,Temperature,C,13.1
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
914875,Barnwell Road Stamford,2024-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,transformer,,Temperature,C,13.1
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
914875,Barnwell Road Stamford,2024-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,transformer,,Temperature,C,13.1
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
914875,Barnwell Road Stamford,2024-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,transformer,,Temperature,C,13.1
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
914875,Barnwell Road Stamford,2024-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,transformer,,Temperature,C,13.1
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
914875,Barnwell Road Stamford,2024-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,transformer,,Temperature,C,13.1
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
