Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
914875,Barnwell Road Stamford,2024-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,transformer,,Temperature,C,13.1
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
914875,Barnwell Road Stamford,2024-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.99
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,transformer,,Temperature,C,13.1
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
914875,Barnwell Road Stamford,2024-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,transformer,,Temperature,C,13.2
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
914875,Barnwell Road Stamford,2024-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.8
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,transformer,,Temperature,C,13.2
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
914875,Barnwell Road Stamford,2024-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,transformer,,Temperature,C,13.3
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
914875,Barnwell Road Stamford,2024-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,transformer,,Temperature,C,13.3
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
914875,Barnwell Road Stamford,2024-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
